Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
511558,Mayflower Inn Rhoose,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
