Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
511558,Mayflower Inn Rhoose,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511558,Mayflower Inn Rhoose,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
511558,Mayflower Inn Rhoose,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
511558,Mayflower Inn Rhoose,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
511558,Mayflower Inn Rhoose,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
511558,Mayflower Inn Rhoose,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
