Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
