Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511558,Mayflower Inn Rhoose,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511558,Mayflower Inn Rhoose,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
511558,Mayflower Inn Rhoose,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511558,Mayflower Inn Rhoose,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.42
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511558,Mayflower Inn Rhoose,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.66
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
511558,Mayflower Inn Rhoose,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
511558,Mayflower Inn Rhoose,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
511558,Mayflower Inn Rhoose,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
