Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
511558,Mayflower Inn Rhoose,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
511558,Mayflower Inn Rhoose,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511558,Mayflower Inn Rhoose,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
511558,Mayflower Inn Rhoose,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
511558,Mayflower Inn Rhoose,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
511558,Mayflower Inn Rhoose,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511558,Mayflower Inn Rhoose,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
