Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
511558,Mayflower Inn Rhoose,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511558,Mayflower Inn Rhoose,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
511558,Mayflower Inn Rhoose,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511558,Mayflower Inn Rhoose,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
511558,Mayflower Inn Rhoose,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511558,Mayflower Inn Rhoose,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
