Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511558,Mayflower Inn Rhoose,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511558,Mayflower Inn Rhoose,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511558,Mayflower Inn Rhoose,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511558,Mayflower Inn Rhoose,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511558,Mayflower Inn Rhoose,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
