Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
511558,Mayflower Inn Rhoose,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511558,Mayflower Inn Rhoose,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
511558,Mayflower Inn Rhoose,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
511558,Mayflower Inn Rhoose,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
511558,Mayflower Inn Rhoose,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511558,Mayflower Inn Rhoose,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
511558,Mayflower Inn Rhoose,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
