Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511558,Mayflower Inn Rhoose,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
511558,Mayflower Inn Rhoose,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
