Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
511558,Mayflower Inn Rhoose,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
511558,Mayflower Inn Rhoose,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
511558,Mayflower Inn Rhoose,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
511558,Mayflower Inn Rhoose,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
