Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
511558,Mayflower Inn Rhoose,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
