Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
