Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
