Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
