Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
