Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
