Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
511558,Mayflower Inn Rhoose,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
511558,Mayflower Inn Rhoose,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511558,Mayflower Inn Rhoose,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
511558,Mayflower Inn Rhoose,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
511558,Mayflower Inn Rhoose,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
