Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511558,Mayflower Inn Rhoose,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
