Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511558,Mayflower Inn Rhoose,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
511558,Mayflower Inn Rhoose,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511558,Mayflower Inn Rhoose,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
511558,Mayflower Inn Rhoose,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
511558,Mayflower Inn Rhoose,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
511558,Mayflower Inn Rhoose,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
511558,Mayflower Inn Rhoose,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
511558,Mayflower Inn Rhoose,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
