Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511558,Mayflower Inn Rhoose,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
