Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
