Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
511558,Mayflower Inn Rhoose,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
