Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
