Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.31
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
