Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.4
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.2
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
511558,Mayflower Inn Rhoose,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.07
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
511558,Mayflower Inn Rhoose,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
