Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.1
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
