Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
511558,Mayflower Inn Rhoose,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
511558,Mayflower Inn Rhoose,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.5
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
511558,Mayflower Inn Rhoose,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.6
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.7
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
