Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.8
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.9
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.0
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.3
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.4
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.5
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.6
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
