Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,25.7
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,25.8
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.0
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.1
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.3
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.4
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
511558,Mayflower Inn Rhoose,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
