Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
