Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
