Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
511558,Mayflower Inn Rhoose,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
511558,Mayflower Inn Rhoose,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
