Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
511558,Mayflower Inn Rhoose,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511558,Mayflower Inn Rhoose,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511558,Mayflower Inn Rhoose,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511558,Mayflower Inn Rhoose,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
511558,Mayflower Inn Rhoose,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
511558,Mayflower Inn Rhoose,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
511558,Mayflower Inn Rhoose,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
511558,Mayflower Inn Rhoose,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
511558,Mayflower Inn Rhoose,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
