Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
511558,Mayflower Inn Rhoose,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511558,Mayflower Inn Rhoose,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511558,Mayflower Inn Rhoose,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
511558,Mayflower Inn Rhoose,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511558,Mayflower Inn Rhoose,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
511558,Mayflower Inn Rhoose,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
511558,Mayflower Inn Rhoose,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
511558,Mayflower Inn Rhoose,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
