Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
511558,Mayflower Inn Rhoose,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
511558,Mayflower Inn Rhoose,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
511558,Mayflower Inn Rhoose,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511558,Mayflower Inn Rhoose,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511558,Mayflower Inn Rhoose,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
511558,Mayflower Inn Rhoose,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.98
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
511558,Mayflower Inn Rhoose,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
511558,Mayflower Inn Rhoose,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
