Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
511558,Mayflower Inn Rhoose,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
511558,Mayflower Inn Rhoose,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
511558,Mayflower Inn Rhoose,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
511558,Mayflower Inn Rhoose,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
511558,Mayflower Inn Rhoose,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.31
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
511558,Mayflower Inn Rhoose,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
511558,Mayflower Inn Rhoose,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
511558,Mayflower Inn Rhoose,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
