Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
511558,Mayflower Inn Rhoose,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
511558,Mayflower Inn Rhoose,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511558,Mayflower Inn Rhoose,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511558,Mayflower Inn Rhoose,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511558,Mayflower Inn Rhoose,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
