Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
