Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
511558,Mayflower Inn Rhoose,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511558,Mayflower Inn Rhoose,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
511558,Mayflower Inn Rhoose,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
511558,Mayflower Inn Rhoose,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
