Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
511558,Mayflower Inn Rhoose,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.22
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.76
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
511558,Mayflower Inn Rhoose,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
