Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
511558,Mayflower Inn Rhoose,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
