Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511558,Mayflower Inn Rhoose,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
511558,Mayflower Inn Rhoose,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
