Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
511558,Mayflower Inn Rhoose,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
