Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
