Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
