Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
