Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511558,Mayflower Inn Rhoose,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
