Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
511558,Mayflower Inn Rhoose,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
511558,Mayflower Inn Rhoose,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
