Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
511558,Mayflower Inn Rhoose,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
511558,Mayflower Inn Rhoose,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511558,Mayflower Inn Rhoose,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
511558,Mayflower Inn Rhoose,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511558,Mayflower Inn Rhoose,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
511558,Mayflower Inn Rhoose,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
