Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
511558,Mayflower Inn Rhoose,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
511558,Mayflower Inn Rhoose,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
511558,Mayflower Inn Rhoose,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
511558,Mayflower Inn Rhoose,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
511558,Mayflower Inn Rhoose,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511558,Mayflower Inn Rhoose,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
