Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
511558,Mayflower Inn Rhoose,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
511558,Mayflower Inn Rhoose,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511558,Mayflower Inn Rhoose,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511558,Mayflower Inn Rhoose,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511558,Mayflower Inn Rhoose,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
511558,Mayflower Inn Rhoose,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.21
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
511558,Mayflower Inn Rhoose,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
