Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
511558,Mayflower Inn Rhoose,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511558,Mayflower Inn Rhoose,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
511558,Mayflower Inn Rhoose,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
511558,Mayflower Inn Rhoose,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
511558,Mayflower Inn Rhoose,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
511558,Mayflower Inn Rhoose,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
