Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511558,Mayflower Inn Rhoose,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.27
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
