Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
