Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511558,Mayflower Inn Rhoose,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
