Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
