Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
511558,Mayflower Inn Rhoose,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
511558,Mayflower Inn Rhoose,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
