Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511558,Mayflower Inn Rhoose,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
511558,Mayflower Inn Rhoose,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
