Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
511558,Mayflower Inn Rhoose,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
511558,Mayflower Inn Rhoose,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
511558,Mayflower Inn Rhoose,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
511558,Mayflower Inn Rhoose,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
511558,Mayflower Inn Rhoose,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
