Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.6
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
511558,Mayflower Inn Rhoose,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.7
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.8
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
