Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.9
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
