Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
511558,Mayflower Inn Rhoose,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511558,Mayflower Inn Rhoose,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511558,Mayflower Inn Rhoose,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
