Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
