Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511558,Mayflower Inn Rhoose,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.2
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511558,Mayflower Inn Rhoose,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
